Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.96
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
853078,Longton Rd - Trentham,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.12
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
