Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.58
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.62
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
853078,Longton Rd - Trentham,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.88
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
853078,Longton Rd - Trentham,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.62
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.48
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
853078,Longton Rd - Trentham,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
853078,Longton Rd - Trentham,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.95
