Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.85
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
853078,Longton Rd - Trentham,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.13
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.74
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
