Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.1
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
853078,Longton Rd - Trentham,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
853078,Longton Rd - Trentham,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.85
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.4
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
853078,Longton Rd - Trentham,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.55
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
853078,Longton Rd - Trentham,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.77
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.41
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
853078,Longton Rd - Trentham,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.83
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.23
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
853078,Longton Rd - Trentham,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.71
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
