Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.68
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.4
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,70.45
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.06
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.67
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
853078,Longton Rd - Trentham,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,78.04
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
853078,Longton Rd - Trentham,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.04
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.89
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.78
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
