Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.32
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
853078,Longton Rd - Trentham,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.45
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.8
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
853078,Longton Rd - Trentham,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.38
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.75
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.93
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.55
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
853078,Longton Rd - Trentham,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.76
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.47
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.82
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.99
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.09
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
853078,Longton Rd - Trentham,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.09
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.02
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.07
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.41
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
853078,Longton Rd - Trentham,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.76
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.4
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.48
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
853078,Longton Rd - Trentham,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.05
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.39
