Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.42
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.2
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.11
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.44
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.98
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.42
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.44
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.54
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.24
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.11
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.31
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.56
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.57
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.93
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.97
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.9
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.49
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.74
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.7
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.73
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.98
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.73
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.76
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.26
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.37
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.02
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.77
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
853078,Longton Rd - Trentham,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.17
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
