Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.84
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.72
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.97
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.02
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.39
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.84
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.43
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.08
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.7
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.21
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.36
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.39
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
853078,Longton Rd - Trentham,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.8
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.86
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.35
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.7
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.94
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.79
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.41
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.22
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
853078,Longton Rd - Trentham,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.5
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.72
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.72
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.41
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.78
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.79
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.2
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.16
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.92
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.37
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.43
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.93
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
853078,Longton Rd - Trentham,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
