Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.77
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.1
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.85
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.77
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.98
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
853078,Longton Rd - Trentham,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.37
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.36
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.68
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.48
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.88
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.41
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.44
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.08
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.95
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.3
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.97
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.56
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.92
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.08
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.85
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.06
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.48
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
853078,Longton Rd - Trentham,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.12
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.32
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.31
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.57
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.03
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.03
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
