Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.62
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.15
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.09
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.14
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.1
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.71
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
853078,Longton Rd - Trentham,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.24
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.46
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.62
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.79
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.64
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.81
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.17
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.64
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.6
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.83
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.09
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.76
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.69
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.9
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
