Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.42
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.18
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.05
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.78
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.18
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.2
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
853078,Longton Rd - Trentham,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.82
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.72
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.39
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.11
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.69
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.02
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.24
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.96
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.96
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.41
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.57
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.37
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.55
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.48
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.95
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.14
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
853078,Longton Rd - Trentham,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
