Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.41
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.56
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
853078,Longton Rd - Trentham,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.83
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.28
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.92
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.57
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.77
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.17
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.55
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,87.58
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.34
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.47
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
853078,Longton Rd - Trentham,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.37
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.13
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.58
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.66
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.73
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.15
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.1
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
