Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.53
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.78
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.96
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.55
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
853078,Longton Rd - Trentham,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.51
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.41
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.94
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,92.55
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.48
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.65
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.96
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.08
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.82
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.99
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.02
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.68
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.5
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.78
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.63
