Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.37
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.92
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
853078,Longton Rd - Trentham,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.93
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.95
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.66
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.53
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.93
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,101.91
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.12
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
853078,Longton Rd - Trentham,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,98.31
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.1
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.91
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.58
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.31
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.48
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.4
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.44
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.17
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.03
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.47
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.64
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.44
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.86
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.77
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.81
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.86
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
