Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.22
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.95
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.82
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.11
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
853078,Longton Rd - Trentham,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.77
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.5
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.37
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.94
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.22
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.07
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.71
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.65
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.16
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.77
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.87
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.62
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.46
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.59
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.12
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.2
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.8
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.38
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.06
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
853078,Longton Rd - Trentham,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.59
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.61
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.53
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.09
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.45
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
