Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.52
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.29
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.18
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.85
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.55
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.12
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.33
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
853078,Longton Rd - Trentham,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.89
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,95.76
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.97
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.91
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.58
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,101.61
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.81
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.96
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.97
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,97.58
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.36
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.14
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,100.71
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.9
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
853078,Longton Rd - Trentham,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
