Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.15
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.33
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.93
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.68
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.59
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.46
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.44
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.03
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.38
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.57
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.71
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.1
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
853078,Longton Rd - Trentham,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.74
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.52
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.23
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.83
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.77
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.83
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
853078,Longton Rd - Trentham,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.02
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
