Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.74
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.82
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.96
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.93
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.52
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.77
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.5
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.75
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,85.08
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,78.73
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
853078,Longton Rd - Trentham,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.41
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,84.03
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,75.35
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.83
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.86
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
853078,Longton Rd - Trentham,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.76
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.77
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.67
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.13
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
