Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.65
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.19
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
853078,Longton Rd - Trentham,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.6
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
853078,Longton Rd - Trentham,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.16
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.79
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.37
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.82
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
853078,Longton Rd - Trentham,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,76.47
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,76.83
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.5
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.52
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.95
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
853078,Longton Rd - Trentham,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.37
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
