Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
853078,Longton Rd - Trentham,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.27
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
853078,Longton Rd - Trentham,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.74
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.14
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
853078,Longton Rd - Trentham,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
853078,Longton Rd - Trentham,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.42
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.16
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
853078,Longton Rd - Trentham,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
