Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
853078,Longton Rd - Trentham,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
