Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
853078,Longton Rd - Trentham,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.32
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.9
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.35
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.89
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
853078,Longton Rd - Trentham,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.08
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
