Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.52
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.24
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.85
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.45
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.19
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
