Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.93
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.99
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.23
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.19
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.56
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
853078,Longton Rd - Trentham,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.52
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
853078,Longton Rd - Trentham,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.14
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.93
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
853078,Longton Rd - Trentham,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.57
