Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.61
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.44
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.86
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.5
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
853078,Longton Rd - Trentham,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.17
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.25
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
853078,Longton Rd - Trentham,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.29
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.77
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.63
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
853078,Longton Rd - Trentham,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.47
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.99
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
853078,Longton Rd - Trentham,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.61
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,88.71
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.66
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.66
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
853078,Longton Rd - Trentham,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.15
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.05
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
