Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.01
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.5
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.42
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
853078,Longton Rd - Trentham,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.0
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.56
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.81
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.47
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.38
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.42
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.93
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.84
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.09
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.41
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.33
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.23
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
853078,Longton Rd - Trentham,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.23
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.1
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.83
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.77
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.37
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.81
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.58
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.03
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
