Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.17
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.97
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.25
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.4
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.61
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.98
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.13
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.37
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
853078,Longton Rd - Trentham,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.33
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.6
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.91
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.44
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
853078,Longton Rd - Trentham,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.01
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.34
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.22
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.56
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.45
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.97
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.68
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.61
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.54
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.91
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.22
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.28
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.79
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.13
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.23
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
853078,Longton Rd - Trentham,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
