Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.26
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.81
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.27
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.47
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.69
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.37
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.1
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.57
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.16
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.04
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.42
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
853078,Longton Rd - Trentham,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.73
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.9
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.32
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.9
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.57
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.62
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.13
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.86
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.95
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.44
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.29
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.84
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.68
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.89
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.44
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.51
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.24
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
853078,Longton Rd - Trentham,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.28
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.78
