Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.83
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.33
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.43
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.37
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
853078,Longton Rd - Trentham,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.28
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,108.07
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.79
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.51
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
853078,Longton Rd - Trentham,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.15
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.7
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.9
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.18
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.62
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
853078,Longton Rd - Trentham,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.35
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.61
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.17
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
853078,Longton Rd - Trentham,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.54
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.13
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.07
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
853078,Longton Rd - Trentham,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.42
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.45
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.84
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.81
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.74
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.65
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.66
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
853078,Longton Rd - Trentham,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.63
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
