Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.91
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.53
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.27
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.87
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.15
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.81
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.9
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.93
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.71
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
853078,Longton Rd - Trentham,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.6
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.55
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.43
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.51
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.89
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.78
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.23
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
853078,Longton Rd - Trentham,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
