Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.62
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.42
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.42
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.78
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,87.85
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.81
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.81
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.37
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.93
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.38
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.78
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.68
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.68
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.45
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.15
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.36
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
853078,Longton Rd - Trentham,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.95
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.37
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.01
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.78
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
853078,Longton Rd - Trentham,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
