Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.83
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.32
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.19
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.15
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.23
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.85
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.64
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.84
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.38
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.73
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.71
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.82
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.91
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
853078,Longton Rd - Trentham,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.2
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.93
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
853078,Longton Rd - Trentham,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.99
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.75
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.43
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.86
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.55
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.23
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,100.62
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.66
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
853078,Longton Rd - Trentham,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
