Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.94
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.36
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.4
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.86
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.2
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.28
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.08
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.79
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.71
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.55
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.68
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.87
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.03
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.99
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.5
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.46
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.95
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.54
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.05
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.11
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
853078,Longton Rd - Trentham,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.91
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.23
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.25
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.9
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.58
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.62
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.47
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
