Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.44
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.08
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.64
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.42
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.08
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.13
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.3
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.85
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
853078,Longton Rd - Trentham,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.59
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.66
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.75
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.83
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.46
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.64
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.81
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.21
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.45
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.58
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.27
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
853078,Longton Rd - Trentham,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.27
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.38
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.4
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.63
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.61
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.9
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.82
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
