Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.16
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.83
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.98
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,99.62
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.55
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
853078,Longton Rd - Trentham,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.27
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.96
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.18
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.55
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.89
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.41
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.59
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.17
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
853078,Longton Rd - Trentham,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.74
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.81
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.24
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.72
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.07
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.96
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,80.43
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
853078,Longton Rd - Trentham,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.88
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.67
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.41
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
853078,Longton Rd - Trentham,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.68
