Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.02
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.07
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,94.63
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,89.33
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.62
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.82
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.03
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
853078,Longton Rd - Trentham,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.67
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.88
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.76
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
853078,Longton Rd - Trentham,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.28
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.78
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.95
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.71
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.53
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.65
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.49
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.86
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.39
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
