Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.51
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,87.14
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.49
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.17
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.69
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,85.23
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.02
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
853078,Longton Rd - Trentham,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.28
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,79.03
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.63
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.32
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.58
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.26
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.07
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.64
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.59
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.67
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.69
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
853078,Longton Rd - Trentham,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
