Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.99
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.55
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
853078,Longton Rd - Trentham,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.33
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.1
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.29
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.37
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,75.23
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,78.24
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,75.12
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.42
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.24
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.11
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,68.75
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
853078,Longton Rd - Trentham,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
