Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
853078,Longton Rd - Trentham,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.39
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
853078,Longton Rd - Trentham,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.02
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
