Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
853078,Longton Rd - Trentham,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
853078,Longton Rd - Trentham,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.4
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
853078,Longton Rd - Trentham,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
853078,Longton Rd - Trentham,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
