Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.12
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.12
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
