Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.12
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
853078,Longton Rd - Trentham,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.57
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.81
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.77
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
853078,Longton Rd - Trentham,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
853078,Longton Rd - Trentham,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
853078,Longton Rd - Trentham,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
