Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
853078,Longton Rd - Trentham,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,75.92
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.47
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.05
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
853078,Longton Rd - Trentham,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.57
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
853078,Longton Rd - Trentham,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.42
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.01
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.15
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.58
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.24
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.44
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.8
