Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.38
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.65
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.89
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.6
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.87
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.78
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
853078,Longton Rd - Trentham,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.05
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.68
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.16
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.2
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.07
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.04
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.81
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.26
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.54
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.79
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.57
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
853078,Longton Rd - Trentham,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.6
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.44
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.2
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
853078,Longton Rd - Trentham,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
