Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.4
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.44
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.47
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.15
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.49
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.33
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.97
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.31
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.02
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.31
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.79
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.11
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.11
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.63
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.9
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.05
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
853078,Longton Rd - Trentham,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.23
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.91
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.32
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.73
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.8
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.89
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.04
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.09
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.97
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
853078,Longton Rd - Trentham,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.42
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
