Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.26
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.85
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.14
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.74
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.93
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.7
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.35
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.9
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.62
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.74
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.97
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.1
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.13
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.59
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.2
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,108.34
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.16
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.11
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,60.38
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,248.6
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,108.97
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.12
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.2
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.36
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.63
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.5
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.64
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.18
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.64
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.58
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.46
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.23
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.61
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.33
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.19
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,194.4
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.79
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,115.26
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.6
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.08
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.81
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.7
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.81
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,124.41
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.99
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.18
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
853078,Longton Rd - Trentham,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.69
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
