Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.79
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,111.01
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.29
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.36
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.4
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.02
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.03
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.42
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.7
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
853078,Longton Rd - Trentham,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.41
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.04
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.37
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.62
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
853078,Longton Rd - Trentham,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.77
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.35
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.73
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.96
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.09
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.66
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.28
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.13
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.68
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.58
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,224.4
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.03
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.56
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.1
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.38
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.99
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.86
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.23
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.78
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.34
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
853078,Longton Rd - Trentham,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.02
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.21
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.36
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.63
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
