Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.28
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.53
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.17
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.21
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
853078,Longton Rd - Trentham,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.94
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.24
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.34
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,95.16
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.76
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.14
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.19
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.5
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.27
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.1
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.69
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,111.93
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.95
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.28
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.1
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.54
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.67
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.34
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.66
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.08
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.33
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.7
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.77
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.6
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.09
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.66
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
