Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.64
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.55
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.8
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.68
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.68
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.6
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
853078,Longton Rd - Trentham,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.15
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.71
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
853078,Longton Rd - Trentham,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.71
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.13
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.54
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.65
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.41
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.08
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,84.93
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.35
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.72
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.09
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.53
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.91
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
853078,Longton Rd - Trentham,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
