Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.14
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.32
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.55
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.66
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.81
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.99
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.18
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.7
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.48
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.92
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.44
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.76
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.94
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.87
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.16
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.01
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
853078,Longton Rd - Trentham,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.66
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.41
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.3
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
853078,Longton Rd - Trentham,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.26
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.85
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.84
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.85
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
