Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.24
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.02
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.01
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
853078,Longton Rd - Trentham,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.39
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.82
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.5
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.55
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.87
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.8
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.37
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,87.73
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.33
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.94
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.13
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.95
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.12
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.59
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.1
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.54
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.6
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.41
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.34
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.37
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.63
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.76
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.41
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.79
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.87
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.92
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.62
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.93
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.67
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.13
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.71
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.46
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.8
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.19
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.4
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
