Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.03
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.88
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.64
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.07
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.72
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.37
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.25
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.98
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.58
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.86
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.84
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.82
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.45
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
853078,Longton Rd - Trentham,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.04
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.63
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.12
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.19
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.54
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.97
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.73
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,89.84
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.12
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.0
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.46
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.76
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.51
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.15
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.18
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.86
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.13
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.55
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.11
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.4
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
