Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.28
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.54
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.0
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.52
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,97.71
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.3
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.8
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.02
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.05
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.71
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.18
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.37
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.8
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.34
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
853078,Longton Rd - Trentham,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.66
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.67
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.74
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.74
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.88
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.44
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.57
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.28
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,111.52
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.49
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
