Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,106.34
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.9
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.37
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.56
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.59
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.93
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.06
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.55
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.58
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.12
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.29
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.9
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.67
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
853078,Longton Rd - Trentham,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.87
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.09
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,97.95
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.11
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
853078,Longton Rd - Trentham,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.89
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.5
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.21
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
853078,Longton Rd - Trentham,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.69
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.77
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.29
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
