Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.56
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.37
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.77
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.96
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.35
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,99.17
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,81.3
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.45
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.53
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.46
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.59
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,91.43
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
853078,Longton Rd - Trentham,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.29
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.7
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,83.5
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.5
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.25
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
853078,Longton Rd - Trentham,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.87
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.39
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.51
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.4
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,84.47
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.17
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
