Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.87
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.64
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.31
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.59
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.17
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,76.17
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.49
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
853078,Longton Rd - Trentham,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.74
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.72
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.67
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,87.1
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,89.35
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.39
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,96.64
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,77.33
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,80.05
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,82.29
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.63
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.2
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.13
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.52
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
