Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.62
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
853078,Longton Rd - Trentham,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.95
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.56
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
853078,Longton Rd - Trentham,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
853078,Longton Rd - Trentham,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.83
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.35
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.55
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
853078,Longton Rd - Trentham,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
