Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
