Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.88
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.98
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.7
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.41
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
