Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.5
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.25
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.86
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
853078,Longton Rd - Trentham,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.85
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.67
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.1
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.13
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
