Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,66.93
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
853078,Longton Rd - Trentham,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.47
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.72
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.82
