Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.65
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.51
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.26
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.85
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.37
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
853078,Longton Rd - Trentham,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,79.43
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.21
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.53
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.59
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.21
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.89
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.7
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.19
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
853078,Longton Rd - Trentham,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.44
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,89.91
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.11
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
