Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,90.74
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.52
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,94.5
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.3
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.81
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
853078,Longton Rd - Trentham,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.64
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.96
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.6
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,88.01
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.65
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.84
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.67
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.05
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.46
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.21
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.19
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.51
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
853078,Longton Rd - Trentham,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
