Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.84
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.98
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.58
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
853078,Longton Rd - Trentham,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.63
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.32
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
853078,Longton Rd - Trentham,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.56
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.16
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.42
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.65
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.33
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.23
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.49
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.39
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.99
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.16
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.7
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,101.01
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.46
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.81
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,96.37
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.79
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.78
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.63
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,218.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,105.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.87
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.88
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.55
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
